Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,26.5
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.92
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,26.5
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
913505,Falcon Court Grantham,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,26.6
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
913505,Falcon Court Grantham,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,26.8
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
913505,Falcon Court Grantham,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.74
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,26.9
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
913505,Falcon Court Grantham,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.43
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,71.6
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,26.9
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913505,Falcon Court Grantham,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,27.0
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
913505,Falcon Court Grantham,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.95
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,27.0
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.77
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
913505,Falcon Court Grantham,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
