Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.61
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
913505,Falcon Court Grantham,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.7
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.02
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
913505,Falcon Court Grantham,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.52
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.7
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,66.5
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
913505,Falcon Court Grantham,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.11
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.11
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.02
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.6
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.45
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
913505,Falcon Court Grantham,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.92
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.02
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,27.2
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.58
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
913505,Falcon Court Grantham,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.82
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.7
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,27.2
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.43
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
913505,Falcon Court Grantham,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.12
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,155.0
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.27
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
913505,Falcon Court Grantham,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.17
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.86
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.03
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,79.1
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.3
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,27.0
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.7
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
913505,Falcon Court Grantham,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.14
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.1
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,27.0
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.79
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.84
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
913505,Falcon Court Grantham,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
