Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.99
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.26
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.1
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,161.2
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,26.9
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.88
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.39
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
913505,Falcon Court Grantham,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.61
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.46
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.82
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.3
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,26.9
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.28
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.9
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
913505,Falcon Court Grantham,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.31
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,154.9
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.36
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.29
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.96
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.5
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.34
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.78
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
913505,Falcon Court Grantham,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.19
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.01
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.01
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
913505,Falcon Court Grantham,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.84
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.1
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.52
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.82
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.85
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,83.2
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,153.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,26.6
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.63
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.66
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
913505,Falcon Court Grantham,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.04
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,96.6
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.89
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,171.1
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,26.5
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.67
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.2
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
913505,Falcon Court Grantham,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.24
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.33
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,104.9
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,193.3
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,26.3
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.14
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.34
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
913505,Falcon Court Grantham,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,44.74
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,118.7
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,191.3
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,26.2
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.05
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.33
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
913505,Falcon Court Grantham,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.43
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.07
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,77.4
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,150.3
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,26.2
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.92
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.19
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
913505,Falcon Court Grantham,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.28
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
