Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.13
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.54
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,143.9
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.41
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
913505,Falcon Court Grantham,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.62
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.45
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.02
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,170.3
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.78
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.44
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.07
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
913505,Falcon Court Grantham,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.68
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,51.31
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,121.5
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.0
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,218.5
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,25.7
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.08
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.67
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
913505,Falcon Court Grantham,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.59
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,103.5
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,196.0
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,25.5
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.19
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
913505,Falcon Court Grantham,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,41.31
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.7
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,177.6
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.95
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.13
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.43
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
913505,Falcon Court Grantham,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.41
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,64.03
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,167.6
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,150.5
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,281.7
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.31
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.01
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.9
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
913505,Falcon Court Grantham,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.38
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.81
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,67.97
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,172.8
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,159.1
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,298.2
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.45
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.23
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
913505,Falcon Court Grantham,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.27
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,50.15
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,119.2
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.4
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,217.1
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.82
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.66
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.82
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
913505,Falcon Court Grantham,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.16
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.13
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.6
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.58
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.29
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.95
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
913505,Falcon Court Grantham,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
