Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.91
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.4
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.79
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,99.2
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,179.9
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.51
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.34
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.13
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
913505,Falcon Court Grantham,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.39
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,83.2
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,161.6
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.95
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.03
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
913505,Falcon Court Grantham,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.21
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.8
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.9
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,44.56
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,95.0
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,191.2
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.5
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.35
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
913505,Falcon Court Grantham,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.31
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,53.27
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,137.4
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,226.2
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.74
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.99
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
913505,Falcon Court Grantham,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.99
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.92
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.24
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,167.9
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.51
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.36
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.71
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
913505,Falcon Court Grantham,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.96
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.35
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,164.0
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.31
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
913505,Falcon Court Grantham,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.71
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.72
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,166.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.98
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.24
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
913505,Falcon Court Grantham,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.77
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.64
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,84.0
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,171.9
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.16
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.87
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.06
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
913505,Falcon Court Grantham,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.74
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.89
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.15
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.4
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.13
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
913505,Falcon Court Grantham,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
