Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
913505,Falcon Court Grantham,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.38
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
913505,Falcon Court Grantham,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.87
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.5
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
913505,Falcon Court Grantham,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
913505,Falcon Court Grantham,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
913505,Falcon Court Grantham,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
913505,Falcon Court Grantham,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
913505,Falcon Court Grantham,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
913505,Falcon Court Grantham,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
