Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
913505,Falcon Court Grantham,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.07
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.64
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913505,Falcon Court Grantham,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913505,Falcon Court Grantham,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913505,Falcon Court Grantham,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
913505,Falcon Court Grantham,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
913505,Falcon Court Grantham,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
913505,Falcon Court Grantham,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
913505,Falcon Court Grantham,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
