Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913505,Falcon Court Grantham,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913505,Falcon Court Grantham,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913505,Falcon Court Grantham,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.43
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
