Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913505,Falcon Court Grantham,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,22.3
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913505,Falcon Court Grantham,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
