Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
913505,Falcon Court Grantham,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
913505,Falcon Court Grantham,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
913505,Falcon Court Grantham,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,21.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,21.2
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,21.1
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913505,Falcon Court Grantham,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
