Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913505,Falcon Court Grantham,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,82.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.89
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.17
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,20.2
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913505,Falcon Court Grantham,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,19.9
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,19.8
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
913505,Falcon Court Grantham,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
