Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.76
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,19.6
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
913505,Falcon Court Grantham,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,19.4
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913505,Falcon Court Grantham,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.74
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.0
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,19.3
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913505,Falcon Court Grantham,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,19.2
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913505,Falcon Court Grantham,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.74
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,19.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.71
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,19.3
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
913505,Falcon Court Grantham,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.48
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,19.4
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
913505,Falcon Court Grantham,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,74.6
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,19.4
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913505,Falcon Court Grantham,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,19.6
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
