Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,19.7
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913505,Falcon Court Grantham,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,19.8
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,19.9
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913505,Falcon Court Grantham,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,20.0
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913505,Falcon Court Grantham,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,20.1
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913505,Falcon Court Grantham,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,20.3
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
913505,Falcon Court Grantham,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
913505,Falcon Court Grantham,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
913505,Falcon Court Grantham,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
913505,Falcon Court Grantham,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
