Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,20.8
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,20.9
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
913505,Falcon Court Grantham,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,21.2
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
913505,Falcon Court Grantham,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,21.3
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
