Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,22.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
913505,Falcon Court Grantham,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
913505,Falcon Court Grantham,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913505,Falcon Court Grantham,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.99
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
913505,Falcon Court Grantham,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
